Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,24.2
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.71
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,12.83
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,7.88
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,21.3
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.31
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,11.11
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,11.59
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,12.52
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,8.1
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,12.93
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,13.84
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,8.23
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.4
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
911024,Quadring,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,20.38
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,7.23
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,50.4
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
911024,Quadring,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,12.68
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,14.52
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,7.52
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
911024,Quadring,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,13.67
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,16.13
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,7.89
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
911024,Quadring,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.71
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,16.88
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,8.64
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,32.6
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
911024,Quadring,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,13.01
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,17.67
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,10.0
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
911024,Quadring,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
