Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.57
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,20.86
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,11.57
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
911024,Quadring,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,11.79
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,17.04
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,11.62
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,29.6
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
911024,Quadring,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,11.72
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,14.93
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,8.06
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,28.7
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,11.11
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.31
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,8.13
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,14.48
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,19.85
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,8.61
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,41.9
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
911024,Quadring,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,14.51
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,17.21
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,8.72
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
911024,Quadring,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,19.72
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,19.13
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.43
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
911024,Quadring,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,12.43
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,18.31
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,11.84
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
911024,Quadring,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,13.5
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,19.41
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,11.2
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
911024,Quadring,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
