Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.11
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,17.84
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,8.66
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
911024,Quadring,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,15.13
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.36
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,10.69
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
911024,Quadring,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,20.78
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,22.98
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,12.83
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,53.2
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
911024,Quadring,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.7
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,22.75
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,11.33
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,49.4
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
911024,Quadring,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.36
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,15.4
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,25.64
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,9.27
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,62.7
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
911024,Quadring,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.05
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,23.95
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,8.59
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,63.5
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
911024,Quadring,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.03
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,18.57
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,7.43
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
911024,Quadring,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,13.26
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,20.71
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,13.61
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
911024,Quadring,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.23
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,26.04
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,8.22
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,73.6
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
911024,Quadring,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
