Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,12.97
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,31.22
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,7.39
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,89.9
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
911024,Quadring,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,19.15
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,23.6
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,8.56
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,65.5
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
911024,Quadring,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,27.24
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,25.8
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,10.97
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,72.2
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
911024,Quadring,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,28.3
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,28.43
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,10.29
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,80.2
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
911024,Quadring,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,24.0
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,20.97
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,11.79
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,52.0
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
911024,Quadring,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
911024,Quadring,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,26.02
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,20.68
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,10.6
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,60.5
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
911024,Quadring,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
911024,Quadring,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,29.92
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.26
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,16.46
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,54.1
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,124.1
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
911024,Quadring,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,27.66
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.67
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,17.2
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,45.9
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
911024,Quadring,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,21.15
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,25.57
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,9.02
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,64.6
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
911024,Quadring,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.6
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,70.2
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
