Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,22.14
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,31.54
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,10.64
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,77.7
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
911024,Quadring,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.04
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,83.8
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,19.79
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,33.52
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,9.48
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,90.7
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
911024,Quadring,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.93
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,103.4
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,22.87
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,40.25
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,9.66
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,111.5
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
911024,Quadring,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.61
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,79.1
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,22.31
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,33.29
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,8.53
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,89.2
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
911024,Quadring,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.79
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,77.7
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.1
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,29.57
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,34.29
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,8.6
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,104.7
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
911024,Quadring,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.65
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,17.49
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.09
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,6.88
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,63.9
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
911024,Quadring,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,16.72
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,27.91
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,8.48
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,72.5
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
911024,Quadring,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,21.19
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,28.51
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,7.72
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,76.9
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
911024,Quadring,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,20.13
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,29.48
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,12.81
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,66.4
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
911024,Quadring,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.82
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
