Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,21.26
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,32.84
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,18.27
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,66.6
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
911024,Quadring,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.33
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,19.56
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,34.82
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,16.47
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,78.4
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
911024,Quadring,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.37
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,31.37
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,9.36
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,80.7
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
911024,Quadring,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,50.5
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
911024,Quadring,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,23.13
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,40.52
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,13.02
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,99.4
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
911024,Quadring,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,20.12
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,23.8
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,12.71
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,54.2
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
911024,Quadring,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.61
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,17.03
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.68
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,7.96
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
911024,Quadring,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,17.3
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,14.57
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,9.41
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,17.17
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,23.82
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,15.83
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
911024,Quadring,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,20.3
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,20.35
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,12.51
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
911024,Quadring,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,19.38
