Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,15.43
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,22.15
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,14.31
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,46.4
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
911024,Quadring,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,17.61
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,23.12
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.45
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,48.5
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
911024,Quadring,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,19.34
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,24.15
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.82
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,50.4
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
911024,Quadring,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,18.79
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,26.65
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,16.16
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
911024,Quadring,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,22.64
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,22.16
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,12.24
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,47.0
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
911024,Quadring,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,20.88
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,26.41
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,11.69
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,55.0
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
911024,Quadring,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.52
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,20.79
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,29.33
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,13.39
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,58.4
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
911024,Quadring,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,19.59
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,27.42
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,11.63
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,58.6
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
911024,Quadring,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.71
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.96
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
911024,Quadring,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
