Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,8.11
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.67
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,5.74
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
911024,Quadring,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,8.02
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,14.89
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,6.32
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,34.2
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.2
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.9
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,12.81
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,6.44
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,9.28
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.63
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,5.34
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,11.61
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,14.69
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,6.54
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
911024,Quadring,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.58
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,17.46
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,6.55
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
911024,Quadring,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.98
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.12
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,6.79
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,31.5
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,9.33
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,13.22
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,6.74
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,9.32
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.59
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,6.66
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
