Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,11.13
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.14
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,6.76
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,30.3
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
911024,Quadring,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,9.3
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,18.55
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,6.93
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,49.5
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
911024,Quadring,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,12.39
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,16.33
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,8.31
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,16.51
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,17.36
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,8.26
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
911024,Quadring,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.4
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,15.27
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,7.72
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
911024,Quadring,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,15.11
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,16.12
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,9.53
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,11.68
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,17.31
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,10.18
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
911024,Quadring,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,13.78
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.73
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,10.42
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
911024,Quadring,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,14.16
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,18.09
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,9.27
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
911024,Quadring,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
