Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,12.2
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.11
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,10.01
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,47.3
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
911024,Quadring,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.63
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,14.81
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,25.19
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,10.33
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,64.9
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
911024,Quadring,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.24
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,95.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.1
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,17.3
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,39.3
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,12.14
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,107.2
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
911024,Quadring,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.47
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,111.5
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.5
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,15.8
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,42.42
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,12.52
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,123.8
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.0
911024,Quadring,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.2
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.77
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,27.75
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,10.88
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,68.1
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
911024,Quadring,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,16.67
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,26.72
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,11.07
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,60.6
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
911024,Quadring,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,16.06
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,29.78
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,11.89
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,72.6
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
911024,Quadring,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.67
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,64.8
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,20.21
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,30.28
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,13.43
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,68.9
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
911024,Quadring,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,17.28
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,25.76
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,11.4
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,63.2
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
911024,Quadring,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
