Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,17.75
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,17.55
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,7.46
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,50.1
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
911024,Quadring,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.3
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,19.72
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,13.41
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
911024,Quadring,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,19.59
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,22.09
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,10.82
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,53.5
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
911024,Quadring,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,18.07
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,29.39
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,11.85
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,72.4
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
911024,Quadring,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,14.42
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,23.99
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,17.52
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,55.3
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
911024,Quadring,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,14.32
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,19.59
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.61
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
911024,Quadring,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,17.87
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,23.39
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,13.38
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,47.6
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
911024,Quadring,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,18.12
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,29.3
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,12.98
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,66.9
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
911024,Quadring,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,19.86
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,33.94
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,12.43
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,83.5
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
911024,Quadring,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
