Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,20.83
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,25.99
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,12.19
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,57.9
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
911024,Quadring,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,20.77
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,24.19
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,9.46
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,60.3
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
911024,Quadring,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,20.87
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,22.72
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,12.0
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,45.8
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
911024,Quadring,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,20.31
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,26.02
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,14.71
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
911024,Quadring,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,24.85
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,20.15
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,14.39
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,48.0
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
911024,Quadring,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,18.8
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,25.08
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,12.3
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,47.2
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
911024,Quadring,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,17.45
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,23.55
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,11.75
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
911024,Quadring,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.15
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.73
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,29.51
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,12.15
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,69.5
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
911024,Quadring,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.65
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,59.7
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
911024,Quadring,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,16.02
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,30.04
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,9.48
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,80.7
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
911024,Quadring,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,69.0
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.27
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,36.06
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,8.86
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,109.4
