Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
911024,Quadring,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,17.77
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,27.48
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,13.36
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,61.2
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
911024,Quadring,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,15.48
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,24.41
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,9.11
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,66.6
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
911024,Quadring,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,20.05
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,20.59
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,12.77
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,43.3
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
911024,Quadring,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,17.84
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,11.89
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,44.6
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
911024,Quadring,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,15.07
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,15.08
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,7.33
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,41.5
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
911024,Quadring,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.5
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,62.9
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,17.92
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,28.81
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,74.3
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
911024,Quadring,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,16.45
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,28.12
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,11.6
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,66.2
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
911024,Quadring,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,14.37
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.21
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,9.14
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,62.7
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
911024,Quadring,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,16.5
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,21.07
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,9.93
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,44.2
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
911024,Quadring,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,2.9
