Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,11.31
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,19.22
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
911024,Quadring,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.38
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,9.49
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.15
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,5.63
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,50.6
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
911024,Quadring,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,11.74
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,13.22
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,8.3
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,33.9
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
911024,Quadring,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,10.76
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,12.24
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,7.52
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
911024,Quadring,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,8.49
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,8.07
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,5.87
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,11.78
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,7.84
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,5.99
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,33.9
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.3
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.74
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.14
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.29
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,10.13
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,5.36
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.2
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.38
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,3.95
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,3.68
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,38.5
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
