Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,9.81
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,7.3
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,5.25
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,15.7
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,11.08
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,8.75
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,13.03
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,7.59
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,5.63
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,13.15
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,3.96
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,7.31
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,49.1
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
911024,Quadring,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,19.11
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,11.61
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,7.74
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,51.3
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.38
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,19.35
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.58
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,55.7
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.05
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,19.66
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,13.42
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,4.74
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
911024,Quadring,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,17.3
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,9.8
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,5.89
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,47.5
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.04
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,12.5
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,4.59
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
911024,Quadring,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
