Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.63
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,11.8
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,17.83
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,6.91
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,45.6
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
911024,Quadring,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.91
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,65.5
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,11.95
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,24.16
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,4.27
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,70.5
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
911024,Quadring,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.41
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,11.5
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,19.63
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,3.71
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,58.1
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
911024,Quadring,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,10.9
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,16.04
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,7.96
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,39.2
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
911024,Quadring,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,11.93
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,12.5
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,13.7
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,36.3
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,19.17
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,9.86
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,16.3
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,52.0
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,14.88
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,18.75
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,16.44
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
911024,Quadring,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.12
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,20.52
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,10.3
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
911024,Quadring,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,14.16
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,19.29
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,12.07
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
911024,Quadring,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
