Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,14.86
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,20.99
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.24
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,48.9
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
911024,Quadring,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,15.21
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,25.4
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.11
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,52.2
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
911024,Quadring,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,12.26
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,20.08
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,8.55
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,53.4
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
911024,Quadring,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,18.0
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,25.38
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,8.69
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,57.9
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
911024,Quadring,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,16.85
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,18.09
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,10.89
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
911024,Quadring,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,16.02
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,13.69
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,9.8
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
911024,Quadring,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,15.27
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,11.3
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.75
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,39.8
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,40.7
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.74
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,7.68
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,18.57
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,65.0
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
911024,Quadring,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.52
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,12.99
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,8.75
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,51.8
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
