Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,21.7
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,25.01
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,12.31
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,8.58
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,68.4
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.36
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,13.13
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,12.83
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
911024,Quadring,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.37
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.79
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,8.73
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.2
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,20.29
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.98
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,10.14
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,50.6
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,13.64
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.23
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.65
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,36.2
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
911024,Quadring,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,18.13
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,14.37
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,18.29
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,40.3
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
911024,Quadring,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
911024,Quadring,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,15.86
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,17.07
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,13.6
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
911024,Quadring,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
911024,Quadring,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
911024,Quadring,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,14.55
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,22.12
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,15.32
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,45.8
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
911024,Quadring,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,16.19
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,19.56
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,14.57
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
911024,Quadring,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
