Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,11.64
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,12.21
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.53
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,37.0
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,20.2
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.31
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,8.16
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.02
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,43.0
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,20.1
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.18
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,4.49
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,8.78
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,20.0
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,11.87
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,5.53
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.9
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.45
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,7.73
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,6.84
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,27.8
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.8
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.71
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,6.98
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.11
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.7
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.14
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,7.33
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,4.82
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,31.1
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.6
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.24
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,12.25
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,4.68
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,35.1
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.6
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.89
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.6
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,5.22
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.6
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.55
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,8.53
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,6.94
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,21.7
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
