Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.6
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,8.98
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,9.33
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,5.24
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.6
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,8.35
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.07
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.11
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.17
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.7
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,7.94
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,3.63
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.7
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.7
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.28
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.59
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,18.7
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.8
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.45
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.9
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,6.73
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,17.8
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.8
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,8.74
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,8.96
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.56
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.9
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,8.12
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.99
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,4.87
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.9
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,11.05
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,12.31
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,5.26
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,33.4
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
911024,Quadring,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,20.0
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.11
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.95
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,4.05
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,28.0
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
