Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,20.0
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.47
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.18
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,5.27
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,20.1
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.15
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.63
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,5.55
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,17.4
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.1
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,7.14
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,11.1
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,5.11
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,20.2
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.93
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,14.32
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,4.99
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,33.0
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,7.43
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,11.4
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,4.99
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
911024,Quadring,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.48
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.3
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,4.38
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,22.9
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,8.35
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.78
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,6.1
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,17.3
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.28
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,10.79
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.9
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.85
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,11.23
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,4.39
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
