Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.1
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,9.84
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,4.5
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
911024,Quadring,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.6
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,7.48
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.13
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,5.18
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,21.2
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.6
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.12
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,9.25
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,6.62
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,18.4
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,9.21
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,8.23
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,5.88
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,20.7
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.84
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,8.97
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.41
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,19.2
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
911024,Quadring,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,9.57
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.35
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,4.21
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
911024,Quadring,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,9.38
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,9.92
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,4.55
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,23.0
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.18
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,9.97
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,6.27
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,18.6
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,7.92
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.88
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,5.26
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
911024,Quadring,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
