Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,12.45
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,6.11
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,25.9
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,21.1
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.52
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,10.37
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,5.31
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,21.1
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.15
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.89
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,5.53
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,21.2
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,21.2
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.24
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.89
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.39
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,21.3
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,9.53
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.24
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,19.7
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,21.3
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,8.24
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.37
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,20.0
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.59
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.5
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,7.94
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,20.9
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,10.13
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,13.25
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,7.06
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,31.2
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
911024,Quadring,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.12
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,18.84
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,5.84
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,50.6
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
911024,Quadring,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
