Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.25
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,18.6
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,6.81
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,43.8
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
911024,Quadring,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,12.83
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,15.58
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,6.63
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,35.0
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
911024,Quadring,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,11.75
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,14.36
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,7.35
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
911024,Quadring,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.7
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.76
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.81
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,5.81
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
911024,Quadring,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,12.57
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,13.66
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,9.21
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
911024,Quadring,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,8.97
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,13.71
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,8.41
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
911024,Quadring,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.9
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,10.08
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,14.23
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,8.86
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,28.5
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
911024,Quadring,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.9
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,10.75
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.26
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,9.12
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
911024,Quadring,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,9.62
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.81
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,10.42
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
911024,Quadring,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
