Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,11.82
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.43
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,11.35
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,42.5
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
911024,Quadring,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,12.81
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,17.35
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,9.58
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
911024,Quadring,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,13.76
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,15.3
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
911024,Quadring,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,13.38
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,17.72
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,8.13
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
911024,Quadring,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.59
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,20.76
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,9.22
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,46.7
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
911024,Quadring,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,17.02
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,20.47
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,9.78
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,45.2
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
911024,Quadring,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.37
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,18.37
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,10.35
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,45.5
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
911024,Quadring,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,21.24
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,21.41
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,12.93
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
911024,Quadring,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,16.44
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,20.17
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,10.17
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
911024,Quadring,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,17.09
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,22.82
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,10.8
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,48.1
