Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
911024,Quadring,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,13.85
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,22.42
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,9.96
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,50.8
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
911024,Quadring,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,16.4
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,19.8
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,10.63
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,42.0
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
911024,Quadring,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,15.68
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,17.93
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,9.03
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,18.15
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,17.63
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,12.03
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,35.5
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
911024,Quadring,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,23.49
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,18.77
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,7.58
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,63.0
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
911024,Quadring,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,26.89
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,22.16
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,7.89
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,75.5
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
911024,Quadring,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,25.11
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,26.98
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,9.47
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,74.6
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
911024,Quadring,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.25
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,30.11
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,10.91
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,76.5
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
911024,Quadring,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.92
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,18.3
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,30.12
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,10.53
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,76.2
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
911024,Quadring,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
