Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,17.64
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,26.63
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,12.13
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,60.2
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
911024,Quadring,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,58.2
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,19.76
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,27.89
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,11.49
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,60.5
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
911024,Quadring,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.88
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,82.8
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.7
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,21.54
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,33.73
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,10.06
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,86.3
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
911024,Quadring,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.01
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,82.2
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.8
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,24.65
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,33.41
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,11.45
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,88.6
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.9
911024,Quadring,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.08
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,81.0
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,23.6
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,45.96
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,12.62
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,125.6
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.2
911024,Quadring,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.1
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,79.7
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.7
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,18.57
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,37.27
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,12.53
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,99.3
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
911024,Quadring,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,15.49
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,26.27
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,13.45
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,57.8
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
911024,Quadring,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,19.43
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,28.61
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,15.45
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,54.0
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
911024,Quadring,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,15.8
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,22.86
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,22.33
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,52.2
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
911024,Quadring,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
