Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,20.59
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,25.31
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,15.01
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,46.4
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
911024,Quadring,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,23.24
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,29.79
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,17.23
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,51.8
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
911024,Quadring,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.73
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,77.2
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.7
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
911024,Quadring,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,23.68
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,41.82
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,18.23
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,88.8
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.7
911024,Quadring,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.43
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,74.8
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,35.37
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,36.87
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,18.36
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,74.0
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
911024,Quadring,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.83
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,20.5
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,33.64
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,12.76
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,78.8
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
911024,Quadring,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,21.36
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,35.52
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,13.76
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,80.2
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
911024,Quadring,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
911024,Quadring,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,22.67
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,31.12
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,14.82
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,61.0
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
911024,Quadring,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,17.03
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,28.15
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,13.39
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,56.9
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
911024,Quadring,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.96
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,12.96
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,26.09
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,11.87
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,57.7
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
911024,Quadring,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
