Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,17.11
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,26.69
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,17.98
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
911024,Quadring,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.59
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,61.2
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,18.94
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,33.59
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,9.61
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,85.8
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
911024,Quadring,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,21.22
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,31.12
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,11.65
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,66.7
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
911024,Quadring,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,20.1
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,17.17
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,9.98
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,45.9
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
911024,Quadring,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,16.69
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,11.8
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,9.97
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
911024,Quadring,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,15.42
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,15.33
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,7.81
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,35.9
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
911024,Quadring,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,17.28
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,14.15
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,7.11
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
911024,Quadring,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,14.57
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,17.79
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,10.4
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
911024,Quadring,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.56
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,21.27
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,8.99
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,53.4
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
911024,Quadring,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
