Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,24.12
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.71
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,8.94
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,63.1
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
911024,Quadring,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,48.7
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.3
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,27.57
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,21.48
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,11.78
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,60.2
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
911024,Quadring,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,26.28
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,18.36
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,13.3
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,55.5
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
911024,Quadring,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,22.96
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.37
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,11.1
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,57.0
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
911024,Quadring,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,18.91
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.33
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,19.64
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,43.3
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
911024,Quadring,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.3
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,16.37
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.22
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,19.93
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
911024,Quadring,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,20.03
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,13.04
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,14.93
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,18.4
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,22.2
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,17.81
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
911024,Quadring,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,21.82
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.66
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,47.2
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
911024,Quadring,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
