Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.91
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,11.4
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,11.74
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,48.7
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,20.7
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,16.23
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,12.48
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
911024,Quadring,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,19.99
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,11.54
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,11.64
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,46.4
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,24.52
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,13.61
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,14.48
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,53.0
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
911024,Quadring,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,22.66
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,14.58
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,17.06
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,48.4
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,40.2
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.12
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.59
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,22.53
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.6
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
911024,Quadring,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,20.26
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,18.35
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.21
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,54.4
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
911024,Quadring,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.9
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,21.8
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,29.28
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,11.64
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,65.0
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
911024,Quadring,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.45
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,23.49
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,9.38
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,65.6
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
911024,Quadring,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
