Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,28.08
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,18.67
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,10.29
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,68.5
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
911024,Quadring,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,20.96
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,10.41
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,60.8
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
911024,Quadring,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,29.4
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,21.8
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,13.48
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,61.5
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
911024,Quadring,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,21.69
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,25.56
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,11.63
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,58.8
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
911024,Quadring,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,23.16
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,17.97
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,14.44
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,43.2
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
911024,Quadring,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.66
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,24.78
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,22.71
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,11.8
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,59.0
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
911024,Quadring,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,29.07
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,15.72
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,13.21
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,74.6
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
911024,Quadring,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,22.65
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,17.68
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,15.13
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,47.9
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
911024,Quadring,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
911024,Quadring,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.84
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,16.89
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,20.5
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,34.2
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
911024,Quadring,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,16.24
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,18.84
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,18.38
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
911024,Quadring,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
