Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,11.26
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,7.99
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
911024,Quadring,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,15.6
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,10.29
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,8.68
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,33.4
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,13.34
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,10.71
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,11.71
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,18.18
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,10.89
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,11.31
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,40.8
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.86
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,12.85
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,16.51
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
911024,Quadring,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,20.62
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,15.42
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,15.41
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
911024,Quadring,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,17.78
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,19.87
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,10.6
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,45.2
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
911024,Quadring,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,19.69
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.46
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,21.01
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
911024,Quadring,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,18.19
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,14.45
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,10.86
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
