Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,19.9
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,15.06
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.35
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,41.7
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
911024,Quadring,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,38.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.04
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,24.72
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,23.92
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,46.9
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
911024,Quadring,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.98
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,19.78
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,11.35
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
911024,Quadring,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,11.92
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.38
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,7.22
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
911024,Quadring,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,13.27
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,16.02
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,8.44
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,36.3
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
911024,Quadring,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.95
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,18.06
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,5.8
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,52.2
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,11.06
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,14.86
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,9.95
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
911024,Quadring,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.67
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,17.24
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,9.15
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
911024,Quadring,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,12.7
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,12.65
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,9.61
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,26.2
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
