Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,13.36
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,12.77
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.97
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,11.27
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.05
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,5.03
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
911024,Quadring,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.35
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,15.55
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,7.27
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
911024,Quadring,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.43
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,11.55
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,11.95
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.72
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,7.14
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.62
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.81
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,5.8
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,29.8
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
911024,Quadring,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.86
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.83
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.12
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
911024,Quadring,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.23
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,13.21
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.79
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.45
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,5.29
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
911024,Quadring,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
