Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,8.48
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.3
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,6.52
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
911024,Quadring,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.44
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,10.13
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,8.92
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,9.83
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,5.53
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,21.3
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,6.76
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,11.34
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,5.67
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.52
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,10.74
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,5.22
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,14.52
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.11
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,6.35
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,31.5
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,10.98
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.12
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,4.53
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,24.3
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.76
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.46
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,8.87
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.89
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,19.3
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
