Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.1
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,10.28
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,4.45
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,21.4
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,6.99
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.31
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,5.14
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,16.3
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
911024,Quadring,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,7.35
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.11
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,5.45
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,19.2
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.37
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.69
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,4.89
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,19.7
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.93
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.48
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,23.8
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,7.32
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.99
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,5.66
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.66
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,12.36
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,5.33
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.7
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.07
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,5.24
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,28.6
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
