Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.62
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.39
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,5.15
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,21.5
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.57
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,14.49
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,5.95
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,29.9
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
911024,Quadring,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,7.93
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.34
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,4.88
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,19.5
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
911024,Quadring,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,7.91
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.64
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,5.44
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,26.0
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.98
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,10.87
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,5.83
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,11.1
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,10.52
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,5.61
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,24.1
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.9
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,11.32
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,6.28
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
911024,Quadring,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,8.92
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.25
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,5.63
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,22.5
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
911024,Quadring,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,9.73
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.04
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,7.03
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,8.61
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,14.17
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,5.14
