Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
911024,Quadring,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,9.48
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,14.35
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,5.97
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
911024,Quadring,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,13.68
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,13.54
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,6.58
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
911024,Quadring,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,11.14
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,12.93
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,27.1
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.07
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,11.61
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,5.57
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,24.9
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.31
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.91
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,5.69
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,23.8
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.47
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,5.53
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,23.1
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.42
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,11.98
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,8.01
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,9.54
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.25
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,6.98
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,28.7
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
911024,Quadring,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,10.16
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,12.14
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,7.3
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,24.0
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
