Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.04
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,14.57
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,8.38
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.8
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,12.82
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,10.03
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.24
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,11.62
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,7.8
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,26.8
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,10.54
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.59
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,6.28
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
911024,Quadring,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,17.17
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,18.09
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.69
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
911024,Quadring,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.81
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,16.95
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,9.96
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,30.9
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
911024,Quadring,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,11.68
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,17.47
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.12
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
911024,Quadring,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,13.4
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,17.23
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,9.01
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,37.7
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
911024,Quadring,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,12.48
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.51
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,10.34
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,41.1
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
911024,Quadring,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
