Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.3
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,12.4
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,21.21
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,10.25
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,48.2
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
911024,Quadring,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.4
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,10.93
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,21.89
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,10.49
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,51.5
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
911024,Quadring,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.5
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,12.63
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,21.99
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,10.24
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,52.0
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
911024,Quadring,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.7
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,13.6
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,19.15
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,8.34
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,47.1
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
911024,Quadring,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.8
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,12.66
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,24.58
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,12.35
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,58.9
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
911024,Quadring,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.9
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,14.52
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,21.82
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,10.33
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,54.4
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
911024,Quadring,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.1
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,15.08
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,24.16
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,9.7
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,60.0
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
911024,Quadring,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.2
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,19.45
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,25.57
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,11.91
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,57.8
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
911024,Quadring,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.03
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.3
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,19.95
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.37
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,12.32
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,64.6
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
911024,Quadring,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
