Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.5
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,18.45
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,8.96
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,58.4
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
911024,Quadring,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.6
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,21.16
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,23.36
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,9.99
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,55.4
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
911024,Quadring,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.7
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,16.05
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,31.51
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,9.12
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,85.6
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
911024,Quadring,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.42
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.8
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,12.12
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,29.42
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,9.77
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,82.9
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
911024,Quadring,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.42
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
911024,Quadring,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.0
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,11.96
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,27.47
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,8.93
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,80.2
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
911024,Quadring,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.1
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,12.4
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,23.69
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,12.53
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,56.9
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
911024,Quadring,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.18
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.2
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.28
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,26.42
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,10.48
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,65.0
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
911024,Quadring,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.4
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,14.07
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,21.74
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,11.58
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
911024,Quadring,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.5
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,11.68
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,23.5
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,9.69
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,59.3
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
911024,Quadring,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
