Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.6
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,15.19
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,22.68
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,15.98
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,41.1
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
911024,Quadring,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.6
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.49
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.05
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,17.56
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
911024,Quadring,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.8
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,16.01
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,23.15
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.94
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
911024,Quadring,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
911024,Quadring,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.9
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,16.44
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,26.22
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,11.52
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,57.0
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
911024,Quadring,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,16.66
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,27.89
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,13.15
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,59.9
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
911024,Quadring,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,13.91
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,24.54
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,10.53
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,59.8
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
911024,Quadring,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,16.57
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,20.05
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,12.88
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
911024,Quadring,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,22.37
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,18.8
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,18.07
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,40.3
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
911024,Quadring,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
911024,Quadring,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,15.32
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,16.72
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,13.5
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
911024,Quadring,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
