Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,15.85
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,20.3
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,15.01
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
911024,Quadring,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
911024,Quadring,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,15.53
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,21.29
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,25.08
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,59.9
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
911024,Quadring,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,25.44
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,18.11
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,26.24
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,56.9
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
911024,Quadring,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,60.9
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,36.0
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,21.17
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,17.69
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,29.68
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,70.4
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
911024,Quadring,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.9
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,19.7
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,17.31
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,19.12
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
911024,Quadring,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.9
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,19.8
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,26.79
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,19.7
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,45.2
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
911024,Quadring,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.8
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.57
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,17.14
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,12.82
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,38.1
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
911024,Quadring,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.7
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,22.38
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.16
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.6
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,17.51
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,12.99
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,6.27
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,49.5
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.6
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
