Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,13.04
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,12.79
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,6.43
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
911024,Quadring,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.6
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.22
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,11.9
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,6.78
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.5
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,12.95
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,11.1
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,8.9
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
911024,Quadring,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.5
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.5
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,11.02
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,8.43
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.4
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,8.72
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.3
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.15
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,29.8
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
911024,Quadring,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.3
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,6.1
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,12.92
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,6.18
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,35.7
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.32
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.2
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.88
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,10.28
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,6.93
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,28.6
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.0
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,7.23
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,14.53
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,7.32
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,36.9
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.8
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,10.82
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,8.36
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,9.84
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,33.2
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.6
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,6.59
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.71
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,13.66
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,44.6
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
