Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.4
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,6.27
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,6.31
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,10.59
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.2
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,8.89
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,6.43
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,6.4
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.1
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,8.13
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.7
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
911024,Quadring,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.9
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,7.59
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,10.53
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,5.74
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.1
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.7
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,8.38
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,7.26
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,5.2
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,27.9
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.5
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,14.93
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,9.31
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,6.58
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,44.6
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.4
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.47
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,6.73
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,4.87
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.3
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,11.25
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.66
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,7.17
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
911024,Quadring,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.88
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.2
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,5.88
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,5.14
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,11.31
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
