Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,6.51
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,7.08
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,7.21
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
911024,Quadring,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.71
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,8.17
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,5.09
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,4.95
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,8.07
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,11.59
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.72
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.04
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,11.41
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.71
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,32.7
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,12.27
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,15.22
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.51
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,37.7
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
911024,Quadring,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.39
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,15.67
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.4
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,47.3
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
911024,Quadring,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.54
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.2
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,9.42
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
911024,Quadring,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.78
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,10.41
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,10.13
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,30.3
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,11.38
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,10.98
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.07
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,35.0
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
