Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.4
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.61
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,10.05
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,12.4
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,13.2
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.52
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,8.44
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,10.65
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.9
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,5.75
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.29
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,14.01
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,6.74
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,33.7
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
911024,Quadring,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.36
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,14.96
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,11.11
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,46.4
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
911024,Quadring,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,7.33
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,18.43
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,8.4
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,47.2
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
911024,Quadring,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,6.9
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,11.04
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,8.83
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,10.37
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,12.44
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,9.03
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
911024,Quadring,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,8.46
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,16.05
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,7.41
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
911024,Quadring,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
