Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,16.88
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,14.39
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.57
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,42.4
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,9.48
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,15.01
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,7.36
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
911024,Quadring,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.73
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,12.26
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,12.57
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,30.3
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,17.31
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,10.79
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.89
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,41.1
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,14.11
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,11.48
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,12.95
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,9.38
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,10.56
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,17.78
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,46.3
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,15.25
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,15.21
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,7.26
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
911024,Quadring,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,20.98
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,11.3
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,8.6
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,61.9
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,15.26
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,8.85
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,9.93
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,41.4
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
911024,Quadring,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
