Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,11.86
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,10.37
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,10.28
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
911024,Quadring,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,11.97
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,21.93
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,7.75
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,56.6
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
911024,Quadring,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,10.01
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,23.54
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,6.47
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,71.0
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
911024,Quadring,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,9.39
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,6.81
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,28.9
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,12.16
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,14.95
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,10.81
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
911024,Quadring,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.56
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.42
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,10.71
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,10.46
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,9.24
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,8.27
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,9.35
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.06
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.27
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,12.73
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,12.17
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,5.28
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
