Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,10.68
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.65
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,8.65
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,25.3
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.03
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.79
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,10.87
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.2
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,13.5
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,10.1
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
911024,Quadring,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.86
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,12.63
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,29.5
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,12.08
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,15.21
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,7.84
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
911024,Quadring,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,11.29
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,14.23
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,8.33
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,26.8
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
911024,Quadring,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,11.13
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.92
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,9.98
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.48
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.16
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.81
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,23.1
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.75
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,8.59
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.15
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,21.4
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
911024,Quadring,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.96
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,11.17
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,5.74
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
