Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.56
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,8.47
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,5.49
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,17.3
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,7.77
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,9.53
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,5.85
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,17.6
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.07
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.18
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,8.21
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,19.5
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.62
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.67
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.97
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
911024,Quadring,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,9.88
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.4
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,6.34
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
911024,Quadring,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,6.87
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,13.29
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,5.69
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,33.9
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
911024,Quadring,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.58
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,9.66
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.48
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,18.4
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
911024,Quadring,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,9.1
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.01
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,18.8
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.95
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,5.3
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,17.6
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
