Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,7.4
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.15
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,5.34
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,17.8
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,6.98
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.03
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,5.73
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,17.5
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.24
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.28
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.92
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,18.7
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.02
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,10.23
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,6.49
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,19.5
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,7.43
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.93
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,4.59
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,17.4
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.71
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.84
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,5.12
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,20.2
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.97
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,14.92
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.56
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,32.0
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,6.8
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,13.12
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,5.49
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.86
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.76
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,5.66
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,22.9
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
911024,Quadring,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
