Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.7
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,9.04
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,4.79
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,7.76
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.63
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,19.0
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.16
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,13.47
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,5.6
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.6
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,6.75
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
911024,Quadring,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,7.67
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,14.4
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,5.43
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,30.6
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,9.19
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,13.35
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,6.06
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,24.3
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
911024,Quadring,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,9.24
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.79
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,6.04
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
911024,Quadring,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.9
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,14.64
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,6.51
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,10.32
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,16.87
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,5.24
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,39.7
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
911024,Quadring,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
