Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,12.51
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,10.81
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,4.94
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
911024,Quadring,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,7.02
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.67
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,22.6
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.11
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,8.33
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,6.52
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,20.0
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,6.97
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.18
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,20.4
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.56
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.39
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,7.31
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,20.9
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,11.28
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,13.45
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,7.52
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
911024,Quadring,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.52
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,11.95
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,6.29
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,17.17
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.38
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,7.58
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
911024,Quadring,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.49
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.74
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,7.47
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
911024,Quadring,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
