Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,8.63
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,16.99
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,7.67
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,40.2
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
911024,Quadring,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.66
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.77
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.74
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,9.79
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
911024,Quadring,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.58
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.94
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,9.75
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,38.7
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
911024,Quadring,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.12
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,16.24
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,6.96
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,36.6
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
911024,Quadring,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.83
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,17.8
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,12.53
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
911024,Quadring,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,12.82
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,17.37
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,10.55
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
911024,Quadring,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.2
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,18.03
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,11.24
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
911024,Quadring,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,12.44
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,16.28
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,8.86
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
911024,Quadring,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,10.94
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,19.31
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
911024,Quadring,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
