Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,14.57
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,22.28
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,9.49
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
911024,Quadring,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,14.79
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,21.33
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,8.19
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,49.7
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,13.84
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,30.6
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,12.07
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,74.2
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
911024,Quadring,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.87
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,20.74
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,11.14
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
911024,Quadring,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,14.75
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,27.46
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,13.03
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,61.2
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
911024,Quadring,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.08
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,23.13
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,10.55
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,52.6
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
911024,Quadring,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.82
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,23.13
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,23.46
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,12.31
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,60.2
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
911024,Quadring,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,20.2
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.93
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,14.84
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,36.1
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
911024,Quadring,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.9
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,26.36
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,10.64
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,62.6
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
911024,Quadring,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,19.12
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,21.3
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,10.2
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,52.5
