Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
911024,Quadring,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,20.83
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,23.21
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,9.46
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,60.6
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
911024,Quadring,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,65.1
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.7
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,31.04
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,10.56
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,78.7
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
911024,Quadring,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.8
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,24.38
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,12.25
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,53.1
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
911024,Quadring,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,11.66
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,21.89
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,15.33
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,48.0
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
911024,Quadring,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.3
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.62
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,36.55
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,13.55
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,98.8
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
911024,Quadring,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,17.92
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,20.22
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,10.01
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,48.3
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
911024,Quadring,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,16.72
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,16.71
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,16.3
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,35.7
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
911024,Quadring,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,19.66
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,22.08
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,10.11
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,54.5
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
911024,Quadring,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.72
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,20.28
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,13.95
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
911024,Quadring,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
