Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,17.04
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.41
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,13.23
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
911024,Quadring,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,24.26
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,20.86
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,9.58
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,63.1
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
911024,Quadring,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,25.7
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.4
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,13.07
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,60.7
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
911024,Quadring,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,16.93
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,22.19
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,9.5
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,50.9
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
911024,Quadring,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,21.17
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.83
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,12.65
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,59.0
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
911024,Quadring,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.41
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,21.57
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,11.22
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,50.9
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
911024,Quadring,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,18.99
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,22.75
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,14.64
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
911024,Quadring,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.06
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,89.6
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,14.34
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,38.38
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,15.85
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,98.8
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
911024,Quadring,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.46
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,95.6
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.3
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
911024,Quadring,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,10.67
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,40.69
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,22.68
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,107.9
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
911024,Quadring,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
