Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.48
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,13.47
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,32.95
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,15.14
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
911024,Quadring,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
911024,Quadring,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.12
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,31.47
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,16.06
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,66.0
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
911024,Quadring,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,13.62
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,34.61
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,15.44
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,85.8
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
911024,Quadring,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,17.14
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,27.91
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,13.02
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,64.1
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
911024,Quadring,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.14
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,64.6
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,16.25
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,37.29
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,12.42
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,94.5
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
911024,Quadring,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,15.02
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,29.88
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.8
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,68.2
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
911024,Quadring,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.04
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,63.3
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,16.81
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,27.52
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,13.45
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,61.4
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
911024,Quadring,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,14.51
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,18.34
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,14.82
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,32.7
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
911024,Quadring,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,15.86
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,13.82
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,6.93
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
911024,Quadring,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
