Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,9.75
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.87
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,7.87
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,9.29
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.3
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,4.83
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,13.22
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,10.26
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,6.26
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,9.41
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,8.09
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,7.7
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
911024,Quadring,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,8.56
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,6.43
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,25.6
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,8.78
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,9.67
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,7.74
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,7.65
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,10.07
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,6.59
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,7.93
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,10.67
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,6.92
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,9.36
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,9.3
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,10.45
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
