Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,13.13
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,11.4
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,7.33
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
911024,Quadring,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,10.49
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,8.92
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,11.53
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,10.31
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,9.59
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,8.11
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,11.12
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,9.81
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,5.57
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,10.66
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.72
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,7.42
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,25.3
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,10.05
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,8.61
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,4.49
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.33
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,10.98
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,7.18
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,5.28
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,10.68
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,5.43
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,42.5
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,10.92
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,5.3
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,8.67
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,42.4
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.41
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
