Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,10.84
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,7.61
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,5.63
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,11.93
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,13.87
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,5.61
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,42.0
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
911024,Quadring,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.39
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,9.75
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,11.28
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,2.24
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,45.1
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.09
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.98
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,5.05
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,69.0
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,11.61
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,13.05
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
911024,Quadring,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.21
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,12.86
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,9.55
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
911024,Quadring,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,16.54
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,11.28
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,8.89
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,13.67
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.86
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,8.17
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,33.1
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,10.74
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,13.41
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,7.97
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,30.3
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
911024,Quadring,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
