Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,12.18
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,11.68
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,9.35
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,9.76
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,15.29
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,10.27
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
911024,Quadring,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,10.32
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,9.36
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,8.73
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,23.0
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
911024,Quadring,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,10.34
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,14.79
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,10.13
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,10.49
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,13.35
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,5.65
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
911024,Quadring,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
911024,Quadring,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.2
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,5.5
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,14.8
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,45.6
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
911024,Quadring,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,10.2
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,16.53
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,8.39
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
911024,Quadring,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,16.09
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,21.7
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,7.07
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,64.3
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
911024,Quadring,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,13.99
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,14.85
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,5.05
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,50.3
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.81
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,10.77
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,14.52
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,6.08
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,40.1
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
911024,Quadring,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
